Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,22.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,21.82
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,21.34
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,23.11
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,21.21
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,21.05
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.63
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,20.57
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,20.24
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.95
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,18.11
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,21.83
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,20.85
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,20.49
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,23.76
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,21.17
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,23.73
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,23.24
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.63
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,23.76
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,23.38
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,23.07
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
