Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,21.78
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,24.51
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,24.1
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
922349,SHANKLIN DRIVE G282,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,23.68
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,26.42
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,24.13
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,18.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,22.92
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,24.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.93
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,24.94
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,27.56
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,16.09
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,25.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,26.32
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.31
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,19.37
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,28.03
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,28.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,123.8
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.83
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,27.11
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,23.06
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
922349,SHANKLIN DRIVE G282,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
