Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,17.16
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,23.26
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,24.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,18.87
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,22.27
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,26.54
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,20.58
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,22.49
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,24.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,22.32
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,24.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,26.29
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.83
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,21.57
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,26.04
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,26.01
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,17.59
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,24.25
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
922349,SHANKLIN DRIVE G282,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.39
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,17.05
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,23.38
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,30.63
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.71
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
