Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,18.18
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,23.88
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,30.38
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,19.05
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,24.62
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,28.17
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,20.18
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,23.99
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,27.96
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,21.13
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,24.45
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,27.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,19.87
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,27.38
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,27.26
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.54
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.19
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,36.74
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,35.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,151.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.28
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,21.17
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,39.93
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,30.37
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.85
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.87
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
