Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,21.22
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,34.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,30.11
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,22.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,28.85
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,32.43
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,20.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,31.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,35.19
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,57.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.41
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.81
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,33.95
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,32.06
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
922349,SHANKLIN DRIVE G282,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.48
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,25.12
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,37.74
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,32.48
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.12
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.17
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,86.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,41.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,38.37
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,171.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,161.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,26.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,41.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,38.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
