Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,27.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,31.85
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,38.55
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,163.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,33.67
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,33.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.12
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,25.03
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,31.28
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,36.04
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,57.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
922349,SHANKLIN DRIVE G282,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,26.09
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,25.67
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,36.13
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,28.12
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,27.55
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,44.02
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,82.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.94
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,32.47
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,25.74
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,46.68
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,196.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,29.51
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,26.96
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,41.02
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,75.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
