Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,34.12
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,27.86
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,40.66
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,71.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.31
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,36.13
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,31.23
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,43.46
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,73.8
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
922349,SHANKLIN DRIVE G282,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,184.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.87
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,58.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,32.09
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,32.99
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,45.48
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,79.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,35.19
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,31.46
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,45.69
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,80.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,192.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.23
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.08
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,61.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,38.22
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,35.47
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,47.46
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,199.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,N Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.96
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,42.64
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,35.43
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,43.84
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,70.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,177.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.15
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,38.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.29
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,42.47
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,32.37
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,39.86
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,71.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,176.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.72
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,N Current (RMS),A,22.6
