Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,40.55
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,29.76
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,34.97
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,69.0
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.8
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,37.86
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,30.96
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,35.47
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,61.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,157.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.59
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,35.24
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,34.75
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,36.21
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,35.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,44.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,37.48
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,184.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.21
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,35.48
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,41.12
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,36.12
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.05
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,34.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,31.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,33.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.27
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,33.5
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,32.42
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,36.08
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,56.7
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
922349,SHANKLIN DRIVE G282,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
