Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.73
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,28.78
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,33.42
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,40.06
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,64.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,121.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.92
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.26
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,N Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,25.22
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,31.04
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,37.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,63.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,26.81
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,30.08
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,38.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.09
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.35
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,82.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,31.37
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,44.29
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,43.84
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,66.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,184.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,184.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.26
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.79
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.59
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,35.62
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,46.01
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,40.09
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,192.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,170.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.74
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.35
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,34.62
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,39.56
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,35.14
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,166.1
922349,SHANKLIN DRIVE G282,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,151.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,9.81
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,31.48
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,35.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,37.07
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,52.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,158.3
