Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.67
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,36.41
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,35.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,36.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.09
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,42.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,45.25
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,39.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,38.12
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,61.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,188.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.88
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,41.98
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,41.34
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,34.12
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,59.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,43.37
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,36.38
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,36.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,60.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,180.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.81
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.07
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.06
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,47.14
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,33.54
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,42.99
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,71.9
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,195.4
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
922349,SHANKLIN DRIVE G282,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.42
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,48.13
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,33.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,39.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,69.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,198.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.68
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,56.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,34.43
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,41.39
