Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.04
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.05
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,54.79
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,39.08
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,36.18
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,83.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,226.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,163.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.35
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.43
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.96
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.18
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,47.29
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,36.17
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,41.65
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,71.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,196.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,177.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.68
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,52.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.84
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,42.88
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,35.76
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,40.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,61.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,173.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.74
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.11
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,N Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,42.06
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,29.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,39.97
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,72.1
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.6
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
922349,SHANKLIN DRIVE G282,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.54
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,N Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,36.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,35.83
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,33.83
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.92
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,32.33
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,33.02
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,32.13
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
