Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,33.51
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,26.31
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,29.64
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.06
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,32.08
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,28.67
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,31.97
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,120.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.13
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.54
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,26.81
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,31.74
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,31.26
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,50.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,25.53
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,24.35
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,31.05
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,57.8
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,27.46
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,24.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,33.17
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,65.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.83
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,28.01
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,25.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,29.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.67
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,25.05
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,26.38
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,33.59
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,57.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.15
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
