Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,20.13
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,21.54
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,33.85
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,65.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,20.57
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,25.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,29.18
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.7
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,21.44
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,21.65
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,27.96
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
922349,SHANKLIN DRIVE G282,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,21.55
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,24.91
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,30.14
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,24.99
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,29.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.67
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,26.61
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,29.49
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,23.26
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,22.99
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,30.35
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.14
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.71
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
