Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,30.17
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,23.17
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,28.55
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.38
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,28.69
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,29.92
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,33.2
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,53.8
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
922349,SHANKLIN DRIVE G282,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,141.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.01
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,27.39
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,28.93
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,31.89
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,52.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.65
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,33.95
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,25.05
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,31.36
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,54.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,106.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,133.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.98
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.01
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,33.53
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,25.73
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,32.09
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,57.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.33
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,34.68
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,25.75
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,32.21
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.57
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.28
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,37.38
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,26.87
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,33.28
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,61.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
