Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,33.81
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,23.37
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,34.56
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,66.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
922349,SHANKLIN DRIVE G282,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,30.15
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,22.91
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,37.52
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,71.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.98
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,23.82
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,34.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,60.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.75
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.77
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,30.67
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,26.74
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,41.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,68.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,173.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.17
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.91
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.49
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,36.33
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,35.82
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,67.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,152.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.89
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,33.72
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,27.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,39.02
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,63.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,115.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.44
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,N Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.97
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.7
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,29.95
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,22.69
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,46.03
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,94.8
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
922349,SHANKLIN DRIVE G282,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,193.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,N Current (RMS),A,28.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.76
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
