Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,27.42
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,24.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,35.72
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,71.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.01
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,28.78
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,26.79
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,29.14
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.46
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,27.32
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,29.74
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,50.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,24.96
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,30.84
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,25.85
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.94
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,26.85
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.72
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,23.62
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,27.98
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,31.94
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,27.01
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,49.5
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
922349,SHANKLIN DRIVE G282,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.91
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.77
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.11
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,29.01
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,29.71
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,30.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,47.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.94
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,N Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,47.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.56
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
