Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,31.52
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,33.58
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,26.92
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,50.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,N Current (RMS),A,28.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,45.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,36.21
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,34.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,27.17
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,54.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,118.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.67
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,33.51
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,35.52
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,30.33
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,48.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.95
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.63
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,28.76
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,29.48
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,46.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.77
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,29.26
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,32.54
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,33.79
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
922349,SHANKLIN DRIVE G282,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.85
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,31.29
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,34.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,33.48
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,142.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.71
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.14
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,29.89
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,29.22
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,32.31
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,48.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.77
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.89
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
