Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,30.88
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,23.84
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,27.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,119.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.25
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.08
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,N Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,29.26
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,26.31
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,33.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,60.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.39
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,N Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,34.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,53.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,28.35
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,29.42
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,42.14
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,71.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,178.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.99
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.47
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,N Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.18
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,31.03
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,31.99
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,29.87
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,48.5
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
922349,SHANKLIN DRIVE G282,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.11
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,N Current (RMS),A,25.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,33.73
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,30.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,29.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,53.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.79
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,31.29
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,29.19
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.16
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.97
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.04
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,35.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,97.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.95
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,32.76
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,41.22
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,31.28
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,53.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,172.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.56
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,N Current (RMS),A,30.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,59.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.59
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,90.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
