Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,43.29
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,39.39
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,31.05
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,68.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.52
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.15
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.21
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,31.11
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,28.78
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,28.63
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.41
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,29.28
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,30.03
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,25.99
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,46.1
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
922349,SHANKLIN DRIVE G282,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.29
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,28.06
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.02
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,23.78
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,46.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.66
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.63
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,30.62
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,34.03
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,29.24
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,55.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,32.26
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,32.25
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,26.17
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,50.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.67
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,N Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.66
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,27.89
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,30.47
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,24.12
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.25
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.68
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
