Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,30.72
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,32.94
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,20.75
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,50.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.13
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,10.25
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,N Current (RMS),A,28.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,47.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.36
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,24.48
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,37.36
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,23.1
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,54.0
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,156.4
922349,SHANKLIN DRIVE G282,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.37
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,21.86
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,31.89
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,22.78
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,44.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,22.49
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,25.85
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,21.46
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,37.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,21.88
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,24.02
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,19.26
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,36.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,25.42
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,22.77
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,18.84
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.25
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,23.51
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,19.52
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,18.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,40.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.07
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.73
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,N Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
