Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,22.03
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,20.16
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.72
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,37.7
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
922349,SHANKLIN DRIVE G282,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.94
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,19.01
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,19.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,22.74
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,17.89
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,18.59
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,20.87
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,34.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,20.44
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.53
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,34.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.41
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,25.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,21.98
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,18.84
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,20.74
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,38.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,21.74
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,21.49
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,39.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.04
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.37
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.3
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,19.55
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,19.86
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,22.54
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
922349,SHANKLIN DRIVE G282,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.48
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,N Current (RMS),A,6.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
