Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,17.73
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,20.54
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.46
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,19.21
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,18.72
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,20.52
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.06
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,20.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,19.64
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,22.45
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,37.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,24.85
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,19.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,21.27
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,40.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.32
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,22.67
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,21.99
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,20.98
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,36.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.45
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.49
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,21.37
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,22.92
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,21.82
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,35.6
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
922349,SHANKLIN DRIVE G282,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,N Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,17.74
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,22.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,23.89
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.97
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
