Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,16.85
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,21.68
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,23.77
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.09
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.31
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,16.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,23.29
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,22.23
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.44
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,16.89
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,23.93
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,22.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.22
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,25.8
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,17.41
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,25.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,22.27
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,39.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.98
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,N Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,25.9
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,20.69
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,26.47
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,22.13
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,38.0
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
922349,SHANKLIN DRIVE G282,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,N Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,27.36
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,22.38
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,38.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.99
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.64
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.47
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,23.61
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,25.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,25.02
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,37.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.53
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
