Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,19.42
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,25.98
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,24.67
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.19
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.36
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.52
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,28.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,23.34
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,22.16
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,36.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,32.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.14
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,25.52
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,22.86
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,38.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,N Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,35.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.96
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,25.85
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,24.76
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,41.0
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,109.9
922349,SHANKLIN DRIVE G282,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,21.82
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,20.58
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,24.55
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,42.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.42
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,25.21
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,21.46
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,23.08
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,42.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.02
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,N Current (RMS),A,6.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.05
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,24.43
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.47
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,24.85
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,43.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.08
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.78
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
