Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,21.44
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,22.37
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,23.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,40.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.23
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.32
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,19.15
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.76
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,24.03
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,39.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
922349,SHANKLIN DRIVE G282,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.36
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.58
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.86
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,N Current (RMS),A,6.6
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.74
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,21.37
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,23.29
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,24.78
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,40.9
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
922349,SHANKLIN DRIVE G282,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
